Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.39
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,70.1
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,32.8
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,24.26
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,10.75
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,15.7
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,67.8
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.95
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.09
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.14
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,32.8
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,22.09
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,13.11
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,18.38
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,55.1
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
332935,Trematon Drive 37,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.01
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.62
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.7
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.76
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.08
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.4
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,32.8
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,24.76
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,13.46
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,26.71
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,69.6
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,105.7
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,56.7
332935,Trematon Drive 37,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,114.7
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.09
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.5
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.54
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.92
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.68
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,74.6
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,32.7
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,26.82
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,16.65
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,24.77
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,69.0
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,113.7
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
332935,Trematon Drive 37,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.82
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.54
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.03
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.07
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,65.3
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,32.7
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,24.85
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,16.57
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,22.38
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,105.4
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
332935,Trematon Drive 37,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.61
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.71
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.9
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.5
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.19
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.5
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,32.6
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,28.1
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,17.82
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,20.47
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
332935,Trematon Drive 37,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.62
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.95
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.9
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.37
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.82
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.03
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.9
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,32.6
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,29.0
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,19.41
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,19.98
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,61.4
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,121.7
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
332935,Trematon Drive 37,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.69
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.77
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.37
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.46
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.24
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,32.6
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,27.06
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,17.23
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,18.37
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,60.1
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,113.6
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
332935,Trematon Drive 37,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.16
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.75
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.16
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.36
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.82
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.13
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,32.6
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,19.52
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,18.57
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,23.29
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,83.2
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
332935,Trematon Drive 37,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.96
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.66
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.28
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.46
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.17
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,32.5
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,22.23
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,20.12
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,21.85
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
332935,Trematon Drive 37,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,91.9
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.65
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.11
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.66
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.62
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.29
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.15
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.7
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,32.5
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,23.28
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,18.4
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,24.82
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
332935,Trematon Drive 37,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,103.3
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.22
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.78
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.85
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.33
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.71
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.61
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.8
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,24.55
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,29.48
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,28.46
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,59.4
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,103.9
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,122.7
332935,Trematon Drive 37,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.77
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.05
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.5
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,69.8
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.34
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.73
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.29
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,25.11
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,18.78
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,31.79
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,66.4
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
332935,Trematon Drive 37,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,133.1
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.96
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.51
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.01
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,95.4
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.38
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.73
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,20.35
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,12.46
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,34.74
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,82.0
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,143.6
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.45
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.07
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.31
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.2
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.85
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.1
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,32.3
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,23.45
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,16.88
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,30.15
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,59.8
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,101.3
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
332935,Trematon Drive 37,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,125.1
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.91
