Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.31
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.72
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.77
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.58
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.1
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,32.3
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,22.68
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,19.37
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,25.3
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,55.4
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,80.8
332935,Trematon Drive 37,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.9
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.78
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.18
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.7
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.76
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.72
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.05
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,65.2
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,32.2
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,28.66
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,22.5
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,26.24
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,122.6
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,93.2
332935,Trematon Drive 37,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.04
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.18
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.52
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.6
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.4
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.19
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.71
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,69.5
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,33.23
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,19.41
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,32.23
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,69.6
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,139.0
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
332935,Trematon Drive 37,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,135.4
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.13
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.58
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.48
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.4
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,89.5
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.96
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.93
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.7
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,28.09
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,19.99
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,34.4
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,62.8
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,119.1
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
332935,Trematon Drive 37,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,142.9
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.06
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.1
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.55
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.3
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,106.2
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.43
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.92
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.36
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,82.1
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.3
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,32.49
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,27.02
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,35.91
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,54.3
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,136.6
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
332935,Trematon Drive 37,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,148.5
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.15
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.22
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,26.65
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,54.3
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,110.8
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.14
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.1
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,27.28
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,17.95
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,36.63
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,73.5
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,116.0
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
332935,Trematon Drive 37,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,152.4
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.19
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.65
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.93
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,103.5
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.76
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.7
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.0
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,22.96
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,19.33
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,33.64
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,58.4
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
332935,Trematon Drive 37,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,138.7
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.19
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.66
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,46.5
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.4
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.58
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.27
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.1
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,19.99
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,12.76
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,30.94
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,67.6
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,128.2
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.73
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.22
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,72.3
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.87
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.91
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.7
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,21.01
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,10.73
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,29.13
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,69.7
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.58
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.6
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.07
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,20.67
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,8.73
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,25.29
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,70.9
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,108.6
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.44
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.18
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.32
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,19.76
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,7.88
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,14.05
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,54.6
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.63
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.02
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,19.58
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,11.94
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,14.17
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.76
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.6
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.2
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,19.03
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,12.66
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,13.89
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
332935,Trematon Drive 37,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.3
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.15
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,15.49
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,9.97
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,14.66
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,68.9
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,63.3
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.74
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,19.28
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,10.33
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,15.76
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,52.5
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,83.9
