Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.13
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.71
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,20.85
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,7.74
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,11.62
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,50.7
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,14.15
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,7.86
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,13.3
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.32
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.61
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,13.28
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,8.64
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,11.82
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,64.0
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,12.01
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.89
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,9.6
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,8.21
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,16.66
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,72.2
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.34
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.7
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,8.92
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,7.44
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,15.03
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.06
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.48
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,11.53
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,8.02
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,17.42
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,54.1
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.33
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,10.75
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,7.96
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,16.69
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.9
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.57
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.66
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,9.07
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,6.96
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,14.23
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.02
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.2
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,31.7
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,8.36
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,17.23
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.75
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.12
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.86
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,31.7
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,-1.0
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,5.25
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,14.62
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,60.8
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.75
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.7
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,4.13
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,13.29
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.63
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,4.36
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,11.01
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.94
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,2.25
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,9.18
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.92
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.52
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
