Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,11.19
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-11.68
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,60.4
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,-4.87
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,6.67
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,15.08
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,71.8
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.94
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,-0.44
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,3.51
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,12.41
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,60.7
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.32
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.17
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,57.5
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,-5.25
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,10.29
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,15.34
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,80.8
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.18
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.9
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,-4.4
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,6.32
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,11.84
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,65.9
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,52.3
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.89
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.44
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.05
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,-4.88
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,3.34
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,13.95
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,71.5
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.45
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.76
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.89
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,52.8
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,-2.19
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,2.17
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,19.94
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,88.2
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.23
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.4
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.25
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,-1.3
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,17.6
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,79.0
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.68
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.74
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,1.87
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,3.89
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,15.25
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,63.9
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,9.78
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,14.75
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.71
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,31.2
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,12.64
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,5.69
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,16.76
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,31.2
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,10.02
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,17.15
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.13
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,9.95
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,16.89
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.58
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,10.4
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,6.46
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,17.22
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.49
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,-1.06
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,9.1
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,15.42
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,69.8
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.36
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
