Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,9.66
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,10.56
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,17.43
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.49
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.29
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.75
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,8.2
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,11.52
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,15.32
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.47
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,2.06
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,6.47
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,11.39
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,49.9
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.71
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.16
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.12
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,2.71
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,12.08
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,11.5
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.64
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,1.21
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,7.59
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,13.13
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.92
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.55
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,0.18
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,11.44
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,16.68
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,73.2
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
332935,Trematon Drive 37,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.85
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,9.76
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,10.89
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,15.65
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.25
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.76
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.76
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,12.4
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,12.58
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,23.01
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
332935,Trematon Drive 37,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.3
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,20.77
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,11.22
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,16.14
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,62.7
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.58
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,71.6
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.61
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,21.36
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,13.07
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,13.33
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,66.0
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,99.7
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
332935,Trematon Drive 37,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,10.36
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,14.59
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,15.91
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
332935,Trematon Drive 37,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.56
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,12.44
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,13.29
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,13.68
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,58.9
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
332935,Trematon Drive 37,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.22
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,14.37
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,8.09
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,17.52
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.44
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,17.76
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,5.79
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,15.05
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.15
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.7
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.83
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,15.93
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,8.31
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,18.98
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,49.7
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.8
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.42
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.93
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
