Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,14.47
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,7.37
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,21.34
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,55.4
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.82
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.1
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,12.04
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,8.36
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,22.65
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,58.3
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.91
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.55
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,14.49
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,7.23
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,14.24
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.82
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,16.04
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,8.58
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,13.48
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.36
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.41
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.49
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,23.77
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,11.78
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,14.2
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,61.4
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.88
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.9
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,11.4
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,11.41
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,15.52
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.16
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.34
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,11.55
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,7.49
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,14.46
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.63
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.8
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,13.37
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,9.21
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,15.26
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,12.39
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,5.59
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,12.4
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,54.9
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,13.39
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,4.36
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,10.88
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.4
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,8.61
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,10.01
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,12.8
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,11.48
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,7.5
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,9.7
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,8.19
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,7.5
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,9.02
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,12.37
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,9.59
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
332935,Trematon Drive 37,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.74
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,10.58
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,5.85
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,8.86
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
