Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.61
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,10.8
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,6.06
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,8.17
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,7.45
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,6.3
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,8.04
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.94
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,7.44
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,13.66
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,6.92
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
332935,Trematon Drive 37,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,11.18
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,48.2
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,6.84
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,9.56
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.83
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,31.2
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,6.77
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,8.33
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.35
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,4.44
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,7.58
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,6.95
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,8.54
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,4.68
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,7.28
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.86
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,15.68
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,6.76
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,51.1
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.54
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,15.39
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,5.21
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,8.71
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,47.6
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.07
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,14.42
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,4.64
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,9.35
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,12.87
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,9.42
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.22
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,17.23
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,5.44
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.29
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
