Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.12
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,18.43
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,9.96
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.68
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.72
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,22.4
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,9.77
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,71.2
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,93.7
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.84
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.32
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.95
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,23.17
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,4.33
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,7.31
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,78.8
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,96.8
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.26
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,43.1
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.27
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,22.52
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,4.69
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,6.04
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,76.3
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.21
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.79
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.75
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,23.0
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,4.71
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,75.7
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.42
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.74
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,24.16
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,6.77
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,82.2
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.13
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.4
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,22.54
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,4.96
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,6.52
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,77.4
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.76
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.47
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,22.23
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,6.13
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,77.0
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,92.9
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.81
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.88
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,31.7
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,22.69
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,5.16
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,7.02
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,75.0
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.85
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.85
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,31.7
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,22.71
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,5.52
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,9.93
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,68.8
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.32
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,61.9
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,76.1
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.53
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,31.7
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,29.85
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,9.62
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,98.4
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.93
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.61
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.7
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,22.54
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,6.09
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,9.42
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,68.9
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.85
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.8
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,21.65
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,7.41
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,9.17
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,62.7
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.49
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.2
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,22.6
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,5.34
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,9.3
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,71.0
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,95.7
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.27
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.03
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,64.0
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,22.31
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,5.2
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,9.39
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,69.4
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
