Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.47
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.02
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.75
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,21.22
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,5.3
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,10.83
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,63.1
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,90.1
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.38
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.2
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.12
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,78.4
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,29.5
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,10.29
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,96.2
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,124.3
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.36
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,8.82
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,5.52
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,10.67
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.89
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,9.21
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,5.47
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,11.51
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,9.19
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,11.01
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,9.62
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,6.16
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,11.73
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,31.7
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,11.71
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,6.03
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,12.14
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,51.9
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,10.94
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,6.61
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,13.26
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,11.77
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,12.42
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.94
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,12.89
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,12.55
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.7
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,15.91
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,8.67
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,12.74
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.69
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,14.61
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,8.59
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,14.28
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.91
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,15.89
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,8.53
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,15.07
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.47
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,15.05
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,8.63
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,13.26
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,56.7
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.67
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.02
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.9
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,19.89
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,8.8
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,11.26
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
