Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.82
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.94
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,18.76
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,7.63
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,14.35
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.81
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.2
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.92
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,20.72
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,7.15
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,12.67
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,64.7
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,88.6
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.96
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.52
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,17.48
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,7.36
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,11.23
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.41
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,55.8
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,89.2
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,26.87
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,9.66
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,12.01
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,82.8
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,116.3
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.38
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.28
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,18.85
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,9.87
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,15.72
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,52.3
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.98
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,61.5
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,23.48
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,10.04
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,15.67
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,66.0
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,101.1
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.28
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.97
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.9
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,24.24
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,9.31
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,14.7
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,73.4
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,103.9
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.46
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.44
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.6
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,20.9
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,9.95
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,14.38
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,64.1
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,91.3
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.71
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.98
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.85
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.17
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,20.56
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,10.04
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,22.16
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,66.0
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.29
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.78
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.9
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,22.07
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,9.58
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,16.33
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,65.9
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.83
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.02
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.15
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.1
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,27.98
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,11.5
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,17.08
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,77.4
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,72.2
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.08
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.4
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.42
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.9
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,22.5
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,9.56
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,19.3
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,64.0
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.16
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.25
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.75
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.29
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,23.9
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,9.6
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,19.54
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,69.0
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,102.1
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.43
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.59
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.62
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,22.06
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,10.79
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,21.05
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,64.5
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,94.7
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,88.9
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.68
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.32
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.7
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.64
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.98
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
