Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,25.32
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,14.88
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,22.31
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,108.0
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.85
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.19
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,79.8
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.88
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.81
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.4
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,24.73
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,14.98
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,31.9
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,70.7
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
332935,Trematon Drive 37,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.92
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.58
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.3
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.4
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.54
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,25.32
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,12.33
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,25.12
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,71.6
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
332935,Trematon Drive 37,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,107.1
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.65
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.91
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.15
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.69
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.3
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,22.56
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,14.42
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,21.04
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,59.6
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,98.1
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,60.5
332935,Trematon Drive 37,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.45
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.1
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.16
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.49
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,76.8
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,26.54
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,13.31
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,25.8
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,68.7
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,113.4
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
332935,Trematon Drive 37,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,108.1
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.36
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.93
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.2
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,66.2
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.69
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.76
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.7
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.1
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,30.05
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,20.47
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,26.63
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,68.3
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,127.5
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
332935,Trematon Drive 37,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.72
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,69.9
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.76
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.41
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.24
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,80.5
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,35.48
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,15.56
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,15.21
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,101.2
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,149.4
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,65.1
332935,Trematon Drive 37,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.61
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.88
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,78.6
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.79
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.74
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,68.1
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,34.4
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,15.42
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,22.03
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,87.2
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,145.0
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
332935,Trematon Drive 37,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.92
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.79
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,47.6
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,76.1
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.13
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.85
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.9
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,32.05
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,17.81
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,21.7
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,74.0
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,135.9
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,74.2
332935,Trematon Drive 37,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.94
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.59
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.1
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.9
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.84
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,68.6
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,31.84
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,19.59
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,17.84
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,74.7
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
332935,Trematon Drive 37,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.43
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.79
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.06
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.59
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,90.6
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.1
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,35.49
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,23.37
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,16.7
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,91.1
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,149.7
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
332935,Trematon Drive 37,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.29
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.09
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.48
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.38
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,78.5
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,29.38
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,16.64
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,20.85
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,71.8
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,125.5
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
332935,Trematon Drive 37,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.47
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.34
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.8
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,52.5
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,91.6
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,29.28
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,16.12
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,19.15
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,74.8
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,124.7
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
332935,Trematon Drive 37,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.77
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,29.48
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.77
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,74.9
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,122.8
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,36.54
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,17.54
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,16.48
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,98.2
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,153.0
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
332935,Trematon Drive 37,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.97
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.36
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.65
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.54
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,91.1
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,30.62
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,16.25
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,21.86
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,70.9
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
332935,Trematon Drive 37,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.43
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.54
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.29
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.46
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.39
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.65
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,82.7
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,31.7
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
