Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,30.89
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,21.93
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,21.94
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,65.9
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
332935,Trematon Drive 37,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.61
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.73
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.76
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.08
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.28
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.4
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.0
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,26.7
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,26.02
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,23.3
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,113.5
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
332935,Trematon Drive 37,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.17
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.53
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,75.5
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.79
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.59
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.28
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,79.2
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.6
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,36.95
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,28.12
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,24.27
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,73.3
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,153.9
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
332935,Trematon Drive 37,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.67
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.1
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.56
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.7
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.73
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.77
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.08
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,27.4
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,24.87
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,23.63
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,115.7
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
332935,Trematon Drive 37,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,99.6
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.86
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.21
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,74.5
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.22
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.09
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.22
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,81.3
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,30.09
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,30.29
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,22.22
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,67.5
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,126.1
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,126.0
332935,Trematon Drive 37,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.29
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.41
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.63
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.79
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.13
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.8
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.6
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,23.92
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,25.2
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,23.11
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
332935,Trematon Drive 37,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,96.7
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.53
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.4
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.15
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.24
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.02
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,25.68
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,16.3
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,20.18
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,59.0
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
332935,Trematon Drive 37,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.08
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.23
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.2
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.19
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,24.31
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,14.69
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,20.96
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,61.8
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,104.0
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
332935,Trematon Drive 37,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.69
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.8
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.22
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.93
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,24.77
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,12.68
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,21.24
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,62.4
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,104.6
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
332935,Trematon Drive 37,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.37
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.69
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,64.0
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,29.36
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,8.03
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,23.31
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,85.0
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,122.5
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.26
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.2
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.85
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.5
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,59.7
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,65.0
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.5
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,30.11
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,8.6
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,27.85
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,92.9
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,127.3
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,115.9
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.82
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.17
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.84
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.6
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,83.3
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,20.66
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,6.09
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,32.76
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,100.3
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,90.9
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,137.8
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.21
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.8
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.7
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,17.02
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,27.01
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,83.1
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,115.4
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.42
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,15.82
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,8.48
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,24.18
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,67.8
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,102.4
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.1
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.61
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,17.04
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,10.11
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,20.58
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,52.0
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,74.6
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.72
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.6
