Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,15.28
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,11.74
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,21.33
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,51.9
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,71.3
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.97
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,14.11
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,9.14
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,21.66
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,90.3
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.31
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.18
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.3
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,8.14
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,9.19
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,21.8
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.7
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.63
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.75
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.7
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,12.92
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,14.34
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,21.04
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
332935,Trematon Drive 37,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.57
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.49
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.21
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,11.68
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,15.49
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,14.15
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,55.7
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,64.3
332935,Trematon Drive 37,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.06
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.77
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,31.2
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,16.27
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,14.95
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,14.93
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
332935,Trematon Drive 37,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.56
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.08
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,31.2
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,15.24
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,13.84
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,16.12
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
332935,Trematon Drive 37,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.29
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.24
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.68
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,31.2
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,10.23
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,19.5
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,20.53
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,56.4
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
332935,Trematon Drive 37,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,85.3
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.36
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.68
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.9
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,5.46
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,12.59
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,15.33
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.61
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.71
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,15.48
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,14.71
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,54.9
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
332935,Trematon Drive 37,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.5
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.92
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,10.39
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,12.99
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,16.98
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,42.7
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
332935,Trematon Drive 37,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.64
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.55
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.7
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.32
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.08
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,9.32
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,9.44
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,18.62
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.95
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.82
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.01
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,5.13
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,6.92
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,14.67
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.07
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.97
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,-1.37
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,8.25
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,15.3
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,61.8
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,65.1
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.35
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.25
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,0.28
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,14.87
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,18.52
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,75.9
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
332935,Trematon Drive 37,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.38
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.57
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
