Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.07
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,1.38
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,17.58
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,23.06
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,87.5
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
332935,Trematon Drive 37,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.09
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.55
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.1
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.99
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.82
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,6.06
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,17.57
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,22.37
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,69.3
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
332935,Trematon Drive 37,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.06
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.78
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.02
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,6.66
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,18.95
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,21.75
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,74.5
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
332935,Trematon Drive 37,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.7
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.82
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.9
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.84
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.82
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,61.5
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.2
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,2.94
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,20.52
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,26.33
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,91.8
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
332935,Trematon Drive 37,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,109.4
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.89
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.54
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,62.1
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,0.23
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,12.28
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,25.82
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,95.9
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,107.2
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.36
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.89
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,51.9
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,0.24
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,7.3
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,23.29
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,86.1
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.86
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.6
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.28
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,11.88
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,11.98
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,23.88
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,60.7
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.25
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.48
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.1
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.02
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,30.7
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,16.98
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,12.59
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,29.5
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,75.7
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,123.0
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.67
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.75
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.9
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.17
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,70.6
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,0.78
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,9.33
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,26.91
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,94.6
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.95
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.89
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.14
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.33
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,10.81
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,11.07
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,15.3
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.09
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.82
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,5.96
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,12.9
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,16.37
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,50.7
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
332935,Trematon Drive 37,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,68.1
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.16
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.9
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.45
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,8.79
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,20.86
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,76.5
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.53
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,73.9
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.9
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,11.96
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,25.43
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,76.1
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.58
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.62
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.73
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,15.2
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,9.84
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,19.36
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.62
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.23
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,5.89
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,12.26
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,17.3
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,53.9
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,72.1
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
