Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.55
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,3.92
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,8.28
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,18.55
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,60.2
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.33
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,12.18
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,12.53
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,15.44
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.58
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.05
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.42
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.14
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,15.72
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,15.17
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,18.01
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,62.6
332935,Trematon Drive 37,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.64
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.76
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,14.26
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,8.29
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,17.0
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.16
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.8
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.7
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.34
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,17.75
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,5.06
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,25.14
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,76.3
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.6
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.74
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,15.07
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,20.52
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,58.4
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.87
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,79.3
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,11.13
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,6.42
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,25.52
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,70.4
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.32
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,14.34
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,5.86
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,12.31
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,13.15
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,7.1
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,13.14
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,56.3
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.45
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,14.28
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,8.32
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,11.92
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,63.7
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.11
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,15.66
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,8.61
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,9.14
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.41
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.8
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,19.6
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,7.96
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,11.17
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,56.6
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.72
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,15.53
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,7.72
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,11.73
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.39
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,11.06
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,6.83
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,14.17
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,10.05
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,7.64
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,14.5
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,32.9
