Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.11
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,11.39
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,13.25
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.1
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,12.46
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,9.33
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,10.19
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,10.68
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,10.46
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,9.43
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,8.31
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,7.93
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,9.71
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,14.84
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,6.06
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,12.68
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,8.3
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,8.12
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,30.7
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,10.76
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,7.81
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,8.72
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,8.97
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,11.85
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.75
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,9.67
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,9.15
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,7.99
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,7.51
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,5.73
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,7.23
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,7.66
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,5.12
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,6.26
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,7.59
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,8.82
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,9.01
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,6.71
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,10.55
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,7.17
