Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,6.27
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,9.35
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,6.7
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,6.4
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,7.57
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,6.54
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,5.11
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,8.1
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,9.69
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,4.77
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,8.82
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.62
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,15.15
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,4.35
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,8.46
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.64
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,15.67
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,9.76
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,48.9
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.81
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,15.18
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,4.33
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,10.41
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,10.9
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,4.74
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,9.14
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,11.13
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,7.55
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,8.92
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,31.2
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,11.37
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,8.27
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.01
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,31.2
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,15.91
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,8.72
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.39
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.9
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,16.11
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,4.69
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,12.02
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.27
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,15.61
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,13.5
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,57.1
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.91
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,15.02
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,10.3
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.74
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,15.09
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,8.76
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,45.7
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.69
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.11
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
