Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,15.06
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,11.12
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,65.3
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.16
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,15.2
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,5.65
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,10.62
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,65.6
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.79
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,13.03
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,11.14
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,11.16
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,4.96
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,9.93
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.41
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.49
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,14.9
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,5.32
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,11.33
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.57
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,14.91
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,9.86
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.06
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,15.32
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,5.32
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,10.31
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,11.36
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,9.66
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,11.45
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,4.63
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,10.0
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,31.7
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,11.27
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,9.91
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,31.7
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,11.9
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,9.97
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,11.97
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,5.25
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,10.41
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,12.59
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,10.41
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,10.98
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,10.43
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,11.87
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,5.13
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,10.22
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.06
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,31.9
