Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,13.0
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,7.81
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,11.07
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,10.25
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,7.68
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,11.46
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,10.37
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,6.45
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,11.45
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,10.6
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,6.74
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,11.79
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.66
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,14.49
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,8.11
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,13.01
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.9
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.85
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.67
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,12.73
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,7.66
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,15.57
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.42
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,13.32
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,8.58
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,14.82
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,63.1
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.48
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,16.07
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,9.68
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,13.97
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.1
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,15.02
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,11.97
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,16.12
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.77
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.32
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,13.67
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,9.04
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,17.86
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.11
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.3
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.22
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,13.91
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,10.1
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,18.69
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,78.9
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.26
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,15.32
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,8.73
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,14.33
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,62.2
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.33
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.1
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,17.23
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,9.41
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,15.05
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,64.1
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.81
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.08
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,67.3
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,20.85
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,9.96
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,16.38
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,55.8
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.95
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,75.2
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,23.23
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,8.77
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,17.03
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,62.6
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,98.7
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.64
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
