Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,51.8
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,90.0
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,26.88
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,8.79
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,17.93
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,73.7
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,113.0
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.67
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.26
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.66
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,76.6
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,23.45
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,8.6
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,17.33
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,65.5
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,99.3
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.14
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.26
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.82
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,73.3
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,23.4
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,9.06
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,18.48
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,65.8
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.89
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.59
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,74.2
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,25.18
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,10.85
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,16.73
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,68.8
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.62
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.42
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,75.5
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,24.08
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,11.11
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,19.61
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,67.9
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,103.3
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.03
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,80.2
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,27.06
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,9.58
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,14.48
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,80.6
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,114.4
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.24
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,49.9
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,85.2
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,26.21
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,12.59
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,14.41
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,74.0
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,111.3
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
332935,Trematon Drive 37,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,26.45
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,70.8
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,110.3
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,34.62
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,11.75
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,12.97
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,105.5
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,145.1
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.94
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.4
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,27.09
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.51
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,63.8
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,112.0
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,36.03
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,13.76
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,17.8
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,92.1
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,149.9
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
332935,Trematon Drive 37,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.36
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.65
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.82
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,85.6
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,26.89
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,18.87
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,15.5
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,69.2
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
332935,Trematon Drive 37,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,65.6
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.83
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.06
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.33
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.09
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,74.2
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,30.15
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,14.74
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,17.87
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,78.2
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,128.0
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
332935,Trematon Drive 37,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,75.2
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.86
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.9
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.56
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,45.4
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,78.8
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,34.42
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,12.31
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,20.21
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,90.8
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,143.9
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
332935,Trematon Drive 37,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.66
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.3
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.91
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.13
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,84.7
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,34.57
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,17.64
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,17.36
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,90.6
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,145.3
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
332935,Trematon Drive 37,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,73.3
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.89
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,53.3
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,79.6
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.15
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.85
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.93
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,77.6
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,37.04
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,17.96
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,21.9
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,91.9
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,155.4
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
332935,Trematon Drive 37,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.5
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.69
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.04
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.41
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,79.8
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,33.18
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,17.13
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,20.86
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,77.9
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,138.6
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
332935,Trematon Drive 37,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,87.7
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.71
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.54
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
