Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.5
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.3
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.27
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,82.2
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,25.32
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,19.01
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,28.8
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,51.8
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,108.0
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
332935,Trematon Drive 37,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,120.2
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.43
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.87
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.94
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.15
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,91.6
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.6
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,27.64
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,25.43
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,26.58
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,49.9
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,116.7
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
332935,Trematon Drive 37,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.47
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.76
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.06
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.69
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.04
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,83.7
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,27.37
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,22.16
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,25.8
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,114.2
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
332935,Trematon Drive 37,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,108.3
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.59
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.72
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.52
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.8
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.21
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.83
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,92.6
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,30.8
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,18.99
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,27.35
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,128.6
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
332935,Trematon Drive 37,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,113.6
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.78
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.56
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.97
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.62
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.63
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.66
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,90.3
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,31.7
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,32.39
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,23.19
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,24.64
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,59.6
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,134.8
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
332935,Trematon Drive 37,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.19
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.1
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.65
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,23.86
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.79
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.2
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,51.9
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,99.9
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,36.05
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,22.88
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,23.85
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,75.4
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,150.6
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
332935,Trematon Drive 37,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.88
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.11
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.16
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.16
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,80.1
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.9
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,24.45
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,28.03
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,24.0
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,56.3
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,103.4
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,114.7
332935,Trematon Drive 37,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,99.6
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.93
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.42
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.43
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,50.5
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,68.9
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,78.0
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,23.16
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,28.36
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,16.5
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,72.1
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,97.6
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
332935,Trematon Drive 37,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.72
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.34
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.41
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,72.0
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,77.6
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,23.22
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,27.14
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,16.77
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,62.5
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
332935,Trematon Drive 37,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.59
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.1
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.6
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.52
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.08
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,63.3
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,20.91
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,29.11
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,18.16
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,66.6
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,90.3
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,118.7
332935,Trematon Drive 37,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.72
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.02
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,33.38
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.66
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.38
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,70.0
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,138.5
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,61.3
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,40.57
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,27.38
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,24.4
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,84.5
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,169.0
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
332935,Trematon Drive 37,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.09
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.19
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.76
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.03
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.41
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.83
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,101.1
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,32.12
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,25.6
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,27.59
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,134.5
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,105.3
332935,Trematon Drive 37,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.2
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.52
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.65
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.26
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,17.46
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,16.49
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,26.03
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
332935,Trematon Drive 37,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.8
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.62
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,14.14
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,10.13
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,19.53
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.58
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.37
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,15.9
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,10.88
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,18.54
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
