Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.92
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.54
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,16.8
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,11.25
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,16.27
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,73.7
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,8.79
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,9.47
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,13.93
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,5.26
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,7.4
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,12.12
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.93
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,12.2
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,7.65
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,12.19
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,52.8
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.83
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,7.44
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,7.88
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,11.25
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,48.9
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,8.75
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,8.97
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,10.66
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,47.3
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.05
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.73
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,7.32
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,8.37
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,11.88
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.36
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,9.32
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,11.17
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,14.88
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.91
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.03
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,13.94
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,9.33
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,12.24
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.7
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.17
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,2.92
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,7.88
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,12.36
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.37
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,3.39
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,8.15
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,11.86
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.46
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.66
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,1.84
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,17.9
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,58.7
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.86
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-5.12
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.31
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,51.5
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,1.1
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,7.19
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,21.16
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,73.1
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.67
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,0.21
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,6.93
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,15.8
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.93
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,3.57
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,11.36
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,13.85
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,49.7
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
