Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.18
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.08
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.98
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,4.43
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,11.37
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,11.01
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
332935,Trematon Drive 37,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.01
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.17
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,2.0
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,13.52
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,10.22
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,51.6
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
332935,Trematon Drive 37,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.09
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,1.2
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,10.19
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,13.55
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,52.5
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.91
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.73
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.01
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,-3.6
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,7.32
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,12.92
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.19
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-12.18
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,57.2
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,-7.3
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,11.6
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,65.6
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.32
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,59.5
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,31.2
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,-5.34
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,6.76
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,17.45
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,76.3
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.29
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,-0.28
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,6.27
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,14.1
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-12.38
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,64.4
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,54.9
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,-7.16
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,6.46
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,15.21
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,79.5
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.69
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-11.84
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,67.7
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.3
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,-5.05
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,8.37
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,20.74
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,97.5
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.68
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-10.43
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,60.6
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,-4.95
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,10.38
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,19.43
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,86.9
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
332935,Trematon Drive 37,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.8
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.34
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.57
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,5.23
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,8.58
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,16.68
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.97
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.4
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,9.37
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,13.08
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,12.3
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.2
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.28
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.8
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.33
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,9.78
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,14.04
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,16.61
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.9
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.2
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.86
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,10.04
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,10.17
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,16.78
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.64
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.1
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
