Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,17.29
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,10.63
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,16.54
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,46.1
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.22
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.27
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,10.88
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,6.63
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,16.73
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.7
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,11.7
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,11.71
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,18.16
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,51.9
332935,Trematon Drive 37,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.54
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.71
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.89
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,16.38
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,15.29
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,17.84
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,74.4
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
332935,Trematon Drive 37,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.85
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,55.5
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,81.4
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,26.09
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,11.25
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,12.15
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,74.3
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,51.1
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.26
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.45
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.43
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,17.06
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,15.07
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,14.64
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,48.2
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,77.5
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
332935,Trematon Drive 37,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.08
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.2
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,12.46
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,16.55
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,14.59
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
332935,Trematon Drive 37,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.49
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.58
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.43
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,14.98
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,12.9
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,20.0
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
332935,Trematon Drive 37,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.59
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.7
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,13.93
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,11.03
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,21.89
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.91
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.05
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,13.1
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,11.13
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,18.77
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.08
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,11.32
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,10.5
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,18.7
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.34
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,11.17
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,10.23
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,14.61
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.7
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.21
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,9.57
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,11.29
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,14.91
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
332935,Trematon Drive 37,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,9.77
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,10.71
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,12.28
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.85
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.53
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,10.69
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,13.82
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,17.06
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
332935,Trematon Drive 37,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.42
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
