Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,11.08
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,12.04
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,17.71
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.38
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.83
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.93
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.21
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,18.03
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,15.15
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,17.03
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
332935,Trematon Drive 37,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.34
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.1
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.53
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,86.5
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.64
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.35
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,18.98
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,11.9
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,29.89
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,71.2
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
332935,Trematon Drive 37,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,123.8
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.47
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.08
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.56
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.38
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,14.08
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,16.19
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,25.46
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
332935,Trematon Drive 37,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.25
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.69
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.5
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.31
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.87
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,10.81
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,20.57
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,29.56
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,72.3
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,85.1
332935,Trematon Drive 37,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,122.3
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.32
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.14
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.24
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,13.6
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,14.22
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,16.95
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
332935,Trematon Drive 37,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.67
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,13.88
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,11.8
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,18.51
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.37
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,17.07
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,9.78
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,11.99
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,75.5
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,13.13
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,7.04
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,12.03
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,60.6
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.47
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.4
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.8
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,19.58
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,9.86
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,16.29
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.34
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.51
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,16.79
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,7.67
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,14.48
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.5
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,12.82
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,9.32
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,19.69
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.34
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.7
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,15.61
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,7.81
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,10.41
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.43
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.95
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.3
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,16.24
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,4.55
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,9.18
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,54.4
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.19
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.5
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,22.01
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,6.26
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,12.32
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,68.7
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,96.5
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
