Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,9.62
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,6.75
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,9.7
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.77
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.11
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.29
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,9.44
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,10.33
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,9.99
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,10.03
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,9.64
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,8.19
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,8.94
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,5.11
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,7.65
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,10.32
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,7.0
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,8.52
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,8.1
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,7.92
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,6.19
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,8.71
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.12
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,9.26
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,9.26
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,8.08
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.91
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,8.91
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,7.58
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,11.78
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,8.23
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,4.63
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,10.91
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,6.96
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,9.58
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,31.2
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,7.46
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,4.64
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,8.64
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,31.2
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,7.92
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,8.93
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.85
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,7.02
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,4.54
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,11.49
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
