Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,7.27
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,9.39
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,7.95
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,9.23
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,5.99
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,10.95
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,6.04
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,10.58
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,6.99
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,4.51
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,8.79
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,7.45
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,9.04
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,7.77
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,11.76
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,7.66
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,4.1
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,12.4
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,52.8
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,7.88
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,11.54
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.99
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,7.4
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,4.63
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,12.15
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,7.5
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,9.46
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,7.25
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,5.18
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,10.52
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,7.98
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,4.7
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,9.36
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,8.24
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,9.4
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,31.7
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,7.63
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,4.98
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,9.7
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
