Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,31.7
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,8.45
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,9.76
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,8.4
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,9.73
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,7.96
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,5.09
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,9.21
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,8.23
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,5.11
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,9.43
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,8.96
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,10.03
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,8.2
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,5.57
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,10.82
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,11.08
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,5.47
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,10.27
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,11.03
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,5.43
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,10.47
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,8.17
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,6.07
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,7.36
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,8.03
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,6.36
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,7.87
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,8.59
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,6.22
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,8.14
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.52
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,11.74
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,6.36
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,8.26
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.86
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,14.39
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,6.39
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,8.01
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.45
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,31.2
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,12.42
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,6.7
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,8.63
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,10.32
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,7.74
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,8.52
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
