Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.57
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,15.51
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,8.04
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,8.62
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,12.36
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,9.2
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,10.56
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,9.28
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.07
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,13.08
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,8.28
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,9.52
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,12.05
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,7.95
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,11.61
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,50.5
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.24
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,15.88
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,7.88
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,14.75
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.47
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.44
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,15.28
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,8.84
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,13.78
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.29
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,17.14
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,8.39
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,12.75
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,48.5
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,75.8
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.36
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.12
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,16.42
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,8.95
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,14.12
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.74
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.08
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.51
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.3
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,23.25
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,8.93
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,15.39
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,67.6
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,102.4
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.18
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.57
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.4
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,63.8
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,23.75
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,11.17
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,13.0
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,70.9
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
332935,Trematon Drive 37,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,56.8
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.65
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,18.76
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,10.3
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,13.78
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,52.8
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.43
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.89
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,20.55
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,11.36
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,18.95
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.4
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.08
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.28
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,83.2
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.44
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,21.84
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,25.36
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,19.38
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,58.8
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,104.8
332935,Trematon Drive 37,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.28
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.42
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.6
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.27
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,20.61
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,13.3
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,24.42
