Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,59.0
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.91
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.49
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.37
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,23.28
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,14.15
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,19.14
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,59.9
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,99.8
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,59.3
332935,Trematon Drive 37,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.5
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.06
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.06
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.57
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,24.55
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,19.07
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,20.56
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,60.3
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,105.4
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
332935,Trematon Drive 37,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.58
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.07
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.84
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.3
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,27.42
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,17.53
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,18.88
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,67.7
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
332935,Trematon Drive 37,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.41
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.66
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.37
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,73.4
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,27.79
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,16.87
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,17.43
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,69.8
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,116.5
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
332935,Trematon Drive 37,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,24.87
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.48
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,60.2
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,103.2
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,32.58
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,17.9
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,14.8
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,86.5
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,135.8
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
332935,Trematon Drive 37,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.3
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.58
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,56.8
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,91.4
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,30.27
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,13.76
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,16.78
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,81.6
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,127.1
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.52
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.32
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.02
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,21.54
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,16.17
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,13.86
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,59.4
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,91.2
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,67.1
332935,Trematon Drive 37,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.67
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.57
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.99
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.8
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,20.47
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,17.57
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,17.0
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
332935,Trematon Drive 37,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.82
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.22
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.62
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.1
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,22.45
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,16.3
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,17.14
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
332935,Trematon Drive 37,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,72.9
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.05
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.65
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.05
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.15
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,43.1
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,82.6
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,29.7
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,16.33
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,21.39
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,67.8
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,124.3
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,67.4
332935,Trematon Drive 37,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.22
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.67
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.4
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.83
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,90.3
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,37.89
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,21.62
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,23.91
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,80.8
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,156.7
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
332935,Trematon Drive 37,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,99.6
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.29
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.28
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.23
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.13
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.3
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,23.51
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,21.41
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,17.48
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,60.2
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
332935,Trematon Drive 37,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.4
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.73
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.91
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.54
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.61
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.7
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.4
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.7
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,22.94
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,17.35
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,20.62
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,54.1
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
332935,Trematon Drive 37,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.55
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.74
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.51
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.95
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.7
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,31.2
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,25.29
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,16.13
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,20.9
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,58.9
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
332935,Trematon Drive 37,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,87.8
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.77
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.72
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.36
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.9
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.8
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.45
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.99
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.1
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
