Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,26.56
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,18.18
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,20.36
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,68.8
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,112.8
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
332935,Trematon Drive 37,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.86
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.37
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.34
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.3
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,23.99
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,17.74
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,22.21
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,103.7
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
332935,Trematon Drive 37,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.66
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.36
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.58
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.31
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.1
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,70.3
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,22.97
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,27.47
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,21.14
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,98.7
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,112.4
332935,Trematon Drive 37,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,92.3
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.95
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.25
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.59
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.83
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,81.6
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,28.2
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,19.46
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,20.6
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
332935,Trematon Drive 37,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,87.9
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.68
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.49
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,18.17
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,12.07
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,16.79
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.13
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.27
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.14
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,21.02
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,11.35
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,21.41
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.91
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.72
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.62
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,19.75
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,9.74
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,28.34
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,75.0
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,119.4
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.27
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.71
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.75
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.1
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.24
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.19
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.0
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,19.51
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,8.72
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,31.93
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,82.2
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,131.2
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.06
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.48
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.0
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.0
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.35
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,21.72
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,8.0
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,26.83
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,73.5
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,92.9
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,110.7
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.41
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.21
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.4
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.39
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,20.09
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,9.33
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,22.59
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,62.1
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.21
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.79
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,63.9
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,66.9
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,18.41
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,8.28
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,21.54
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,62.1
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.59
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.09
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,14.71
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,6.64
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,20.21
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,58.4
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.07
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.44
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,9.72
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,8.42
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,22.76
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,61.6
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,96.1
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.13
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.71
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.31
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,14.37
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,12.55
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,21.08
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
332935,Trematon Drive 37,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,90.7
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.02
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.47
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,18.26
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,14.19
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,17.21
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,50.1
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,60.9
332935,Trematon Drive 37,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.02
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.08
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.7
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,30.8
