Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,16.04
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,7.48
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,15.89
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,8.86
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,5.06
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,18.3
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,52.7
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.67
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,11.09
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,4.2
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,16.13
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.28
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.03
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,18.31
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,4.19
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,14.54
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,56.5
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,78.9
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.04
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.67
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,9.06
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,6.11
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,18.71
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.95
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.58
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,2.45
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,5.69
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,16.79
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,57.9
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.25
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.0
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.7
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,30.7
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,10.93
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,8.63
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,23.95
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,60.8
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,99.1
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.08
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,80.5
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,30.7
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,12.21
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,8.63
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,23.64
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,60.7
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.03
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,30.7
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,11.6
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,9.54
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,14.65
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.31
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.75
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,30.7
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,11.52
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,10.66
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,16.06
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
332935,Trematon Drive 37,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.49
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.23
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,11.65
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,7.1
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,16.73
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.45
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.52
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,13.64
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,7.34
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,21.28
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,51.5
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.73
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,7.28
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,4.98
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,16.1
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.05
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.72
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,3.79
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,8.91
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,17.51
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.71
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.32
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,6.27
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,20.03
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,60.0
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
