Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.18
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,8.79
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,19.57
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.06
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.57
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,3.7
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,5.55
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,17.53
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,56.9
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.22
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.36
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.81
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,63.3
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,-2.42
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,3.5
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,20.06
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,86.1
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.95
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.19
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,51.9
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,3.44
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,20.42
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,72.9
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.73
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.86
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.62
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,-2.11
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,6.11
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,14.53
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,64.1
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.18
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.54
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,6.41
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,10.64
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,15.49
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.47
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.49
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.66
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,8.49
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,11.66
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,21.14
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,60.0
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,88.7
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.96
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.21
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.58
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,45.4
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,0.58
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,4.58
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,21.23
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,79.3
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.19
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.39
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,-0.31
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,17.92
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,68.9
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,75.7
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.11
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.73
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,8.29
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,8.8
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,17.85
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,45.4
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.03
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.81
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.52
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.51
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,15.23
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,10.32
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,18.33
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,76.9
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.99
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.98
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,9.59
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,6.85
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,17.4
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.92
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,12.93
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,10.18
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,14.14
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,10.73
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,6.76
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,10.98
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,12.34
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,6.77
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,11.59
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.25
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
