Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.4
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,14.98
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,13.18
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,14.91
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,56.1
332935,Trematon Drive 37,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,16.08
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,13.25
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,15.13
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
332935,Trematon Drive 37,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.31
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,14.82
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,12.15
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,14.7
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.1
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.98
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,12.44
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,13.16
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,14.17
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,63.1
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.63
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.53
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,10.25
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,13.21
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,19.05
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
332935,Trematon Drive 37,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.41
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.63
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.64
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.5
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.21
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,17.29
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,15.56
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,23.85
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
332935,Trematon Drive 37,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.61
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.04
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.9
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,22.66
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,11.37
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,13.75
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,52.7
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,47.9
332935,Trematon Drive 37,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,57.9
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.86
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.26
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.94
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,24.79
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,9.86
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,13.26
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,65.1
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.37
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.4
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.02
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,24.39
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,8.53
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,11.94
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,70.4
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,15.76
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,11.39
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,11.12
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
332935,Trematon Drive 37,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.04
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.3
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,17.16
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,9.38
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,15.3
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.63
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.2
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,20.96
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,11.21
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,13.08
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,50.7
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.35
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.13
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,17.77
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,10.9
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,14.72
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.25
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,18.49
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,8.29
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,17.39
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,50.7
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.41
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.5
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.52
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.61
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,22.93
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,7.53
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,18.99
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,67.4
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.83
