Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.17
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,63.4
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,91.2
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.95
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.23
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,31.78
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,7.38
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,19.4
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,96.6
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,133.0
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,84.9
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.97
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.31
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.9
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.5
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.1
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,21.14
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,15.98
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,22.26
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
332935,Trematon Drive 37,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.02
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.05
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,22.6
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.06
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,94.8
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,32.62
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,12.04
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,15.41
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,85.1
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,136.4
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.82
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.54
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.7
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,21.35
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,13.62
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,12.11
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,91.1
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
332935,Trematon Drive 37,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,52.3
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.31
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.73
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.04
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,16.52
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,15.35
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,10.32
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,56.5
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
332935,Trematon Drive 37,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.39
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,53.1
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,89.1
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.48
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,28.86
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,11.81
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,12.84
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,78.9
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
332935,Trematon Drive 37,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.77
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,16.94
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,8.33
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,13.27
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,50.1
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.28
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,17.72
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,7.28
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,11.91
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,78.1
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.72
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.92
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.7
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,16.33
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,6.51
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,16.04
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.3
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.55
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,17.13
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,7.48
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,14.06
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,48.5
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,74.4
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.28
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.7
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.6
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,74.3
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,17.59
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,20.91
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,11.93
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,56.5
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
332935,Trematon Drive 37,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,52.3
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.35
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,15.82
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,8.63
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,11.57
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.9
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,9.6
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,6.27
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,10.0
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.5
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,12.22
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,14.52
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,8.94
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
332935,Trematon Drive 37,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,11.02
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,6.64
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
