Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,9.96
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,7.36
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,7.89
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,8.06
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,6.54
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,7.92
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,8.18
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,8.61
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,8.83
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,7.03
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,7.81
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,10.04
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,7.75
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,5.5
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,11.27
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,8.25
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,5.09
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,10.58
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,7.09
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,6.85
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,7.0
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,7.16
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,7.03
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,9.01
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.98
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,7.51
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,30.7
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,7.33
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,4.77
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,7.65
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,7.1
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,8.25
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,7.35
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,3.95
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,10.83
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,7.59
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,3.93
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,10.8
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
