Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,7.49
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,9.49
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,7.75
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,4.1
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,9.64
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,6.94
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,9.65
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,6.72
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,9.43
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,7.87
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,7.52
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,6.37
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.39
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,7.12
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,6.47
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,6.99
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,9.2
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,7.17
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,7.82
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,4.83
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,9.85
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,31.2
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,7.54
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,9.97
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,7.54
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,4.9
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,10.74
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,11.6
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,8.5
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,7.22
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,10.98
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,8.22
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,13.02
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
