Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,7.71
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,12.83
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,7.96
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,9.94
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.39
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,8.47
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,4.7
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,10.18
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,8.55
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,10.27
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,9.09
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,4.69
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,11.18
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.57
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,9.74
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,4.66
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,11.07
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,10.6
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,5.01
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,12.24
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,10.76
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,5.83
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,12.75
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,11.96
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,7.13
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,12.64
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.54
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.7
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,16.46
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,6.47
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,12.5
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.57
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,14.53
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,7.22
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,14.5
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.02
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,13.17
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,7.41
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,13.46
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,56.8
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.52
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,13.91
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,9.92
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,13.59
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.11
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,15.81
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,7.75
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,14.75
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,63.1
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.01
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.6
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.1
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,21.61
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,15.45
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,69.4
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,98.6
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
