Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,20.64
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,7.27
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,17.07
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,63.5
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,91.8
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,71.7
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.7
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,16.44
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,7.26
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,15.65
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.91
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.76
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,17.46
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,17.21
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,51.5
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,76.9
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,72.3
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.76
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.4
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,17.56
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,7.92
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,17.28
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,50.7
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.38
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,16.69
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,7.53
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,17.64
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.74
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.24
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,17.53
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,9.67
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,19.2
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,51.1
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.43
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.65
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,66.1
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,22.82
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,8.35
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,16.87
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,66.6
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,98.1
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,72.2
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.63
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.43
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,63.5
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,22.32
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,10.15
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,21.52
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,61.6
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,90.7
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.25
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.61
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,70.1
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,78.9
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,23.87
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,9.68
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,26.44
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,70.4
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,111.7
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.09
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.02
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.2
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,23.87
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,9.87
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,21.46
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,67.1
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.12
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.92
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.83
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,77.3
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.7
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,25.1
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,12.03
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,21.95
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,67.0
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
332935,Trematon Drive 37,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.94
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.6
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,20.47
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,12.38
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,17.62
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,57.9
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
332935,Trematon Drive 37,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.56
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.81
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.79
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.13
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,72.7
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,24.35
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,12.96
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,23.94
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,63.4
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
332935,Trematon Drive 37,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.04
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.74
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,23.33
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.4
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,55.1
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,98.0
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.2
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,32.3
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,17.26
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,26.14
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,75.0
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,135.4
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,71.5
332935,Trematon Drive 37,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,110.5
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.01
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.98
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.55
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,55.5
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,95.8
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,33.99
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,15.75
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,18.61
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,85.2
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,141.4
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,65.7
332935,Trematon Drive 37,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.67
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
