Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.4
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,20.99
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,14.89
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,16.94
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,51.1
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
332935,Trematon Drive 37,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,71.7
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.65
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.14
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.58
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.76
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,22.23
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,15.56
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,20.69
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
332935,Trematon Drive 37,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.73
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.22
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.89
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.57
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,18.3
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,18.12
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,20.14
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,80.3
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
332935,Trematon Drive 37,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.8
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.99
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.57
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.0
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.93
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.92
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.9
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,20.73
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,22.97
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,19.5
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,51.1
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,95.0
332935,Trematon Drive 37,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.69
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.95
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.86
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.55
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.45
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,75.2
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,27.25
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,20.63
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,20.31
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,115.7
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,85.6
332935,Trematon Drive 37,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.18
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.66
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.74
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.31
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,68.1
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,25.92
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,15.76
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,21.97
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,61.8
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,110.1
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
332935,Trematon Drive 37,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,92.7
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.05
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.35
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.68
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.75
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.6
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,75.6
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,31.2
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,24.73
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,14.73
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,25.95
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,60.2
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,105.3
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
332935,Trematon Drive 37,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.58
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.21
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.54
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,75.3
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,24.11
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,18.5
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,21.96
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,50.4
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,103.7
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
332935,Trematon Drive 37,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.94
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.63
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.69
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.32
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,71.4
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,23.84
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,16.63
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,20.51
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,51.9
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,102.6
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
332935,Trematon Drive 37,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.13
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.48
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,66.3
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,22.73
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,14.75
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,20.25
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,54.7
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,97.6
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,63.3
332935,Trematon Drive 37,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.15
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.58
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.85
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,78.8
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,24.4
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,20.18
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,17.65
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,60.9
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,103.8
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
332935,Trematon Drive 37,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.72
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.28
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.15
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,69.4
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,24.06
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,15.3
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,19.56
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,58.4
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,102.0
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
332935,Trematon Drive 37,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,82.2
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.92
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.96
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.31
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.28
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.4
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.1
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,28.22
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,14.27
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,27.25
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,72.5
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.88
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.5
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.44
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.98
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.49
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.5
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,20.32
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,16.11
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,28.99
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,59.7
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
332935,Trematon Drive 37,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.56
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.68
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.32
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.3
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.4
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,72.1
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,22.88
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,9.43
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,27.98
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,76.8
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,98.1
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,117.1
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.81
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,32.9
