Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.42
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.52
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.6
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,23.23
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,9.15
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,27.88
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,81.8
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,117.2
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.91
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.68
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.85
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.5
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.51
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,89.0
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,19.77
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,20.44
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,31.2
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,64.0
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
332935,Trematon Drive 37,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,133.1
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.99
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.33
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.1
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.4
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.37
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.95
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.93
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.9
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,20.36
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,15.27
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,26.04
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,55.9
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
332935,Trematon Drive 37,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,108.7
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.69
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.9
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,66.9
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.05
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,21.74
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,9.9
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,26.41
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,68.3
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
332935,Trematon Drive 37,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.41
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.44
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.95
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,30.7
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,13.11
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,7.05
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,21.4
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.56
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.9
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.9
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.43
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,6.13
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,4.1
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,21.77
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,71.6
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.18
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.74
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.79
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,15.96
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,6.89
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,20.1
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,61.8
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.98
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,15.03
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,6.33
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,15.79
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.59
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.7
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,13.49
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,10.31
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,20.15
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,52.3
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.46
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,8.01
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,8.76
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,16.83
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,52.5
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.99
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.38
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,2.55
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,5.64
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,14.72
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,63.3
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.65
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,6.47
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,14.98
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.11
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,2.64
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,12.38
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,7.16
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,5.61
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,14.19
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,9.01
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,8.36
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,13.53
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
