Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.11
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,6.46
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,6.09
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,14.19
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.34
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,12.26
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,14.91
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,63.1
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.36
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,10.8
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,4.2
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,16.62
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,47.4
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.26
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.71
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.19
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,6.45
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,4.1
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,14.93
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.61
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.67
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,10.3
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,6.61
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,17.28
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.9
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,12.47
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,15.24
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,54.7
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,59.3
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.37
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.5
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,16.84
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,3.61
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,12.8
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,62.6
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,74.9
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,11.29
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,3.9
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,12.31
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.55
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,12.73
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,6.25
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,14.39
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.65
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,19.81
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,5.5
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,13.61
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,60.9
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.3
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.26
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,20.65
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,10.1
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,15.21
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,53.9
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,88.4
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.93
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.27
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.8
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,18.83
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,8.8
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,14.04
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,81.3
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.44
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,14.75
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,4.65
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,10.97
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.11
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,12.4
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,5.7
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,13.51
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,11.59
332935,Trematon Drive 37,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,2.82
