Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332935,Trematon Drive 37,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,-3.12
332935,Trematon Drive 37,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,8.43
332935,Trematon Drive 37,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,12.16
332935,Trematon Drive 37,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,62.3
332935,Trematon Drive 37,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.36
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,-0.41
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,12.34
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.39
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,5.2
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,7.89
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,10.26
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.19
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,32.3
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,0.66
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,12.1
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.82
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,10.59
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,13.63
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,3.62
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,8.18
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,12.87
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,3.39
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,7.38
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,13.47
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,6.17
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,6.7
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,12.39
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,8.02
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,7.37
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,16.26
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,43.8
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.36
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,9.96
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,9.49
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,15.04
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.1
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,6.57
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,11.33
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,22.6
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,63.1
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.81
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,9.21
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,10.76
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,19.26
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,82.4
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.92
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.11
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,18.21
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,16.99
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,63.1
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,83.3
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.96
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,16.2
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,10.9
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,14.49
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,42.1
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,11.11
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,11.4
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,16.15
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.58
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.32
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,29.5
