Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,15.88
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,11.89
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,11.79
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,72.9
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.5
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.4
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,20.18
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,10.68
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,10.24
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,62.4
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,86.7
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,46.1
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.66
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,16.95
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,13.26
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,13.64
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,59.7
332935,Trematon Drive 37,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.54
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.8
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.87
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,19.41
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,9.9
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,13.26
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,55.1
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,18.28
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,9.05
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,8.53
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.6
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.9
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,17.5
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,10.88
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,8.24
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,56.0
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.46
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,14.7
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,8.67
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,9.65
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.74
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,29.5
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,16.5
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,8.37
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,10.4
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,44.7
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,72.9
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,11.78
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,6.41
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,10.97
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.9
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.82
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,14.72
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,7.8
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,16.23
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,10.48
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,5.87
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,11.89
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.83
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,29.6
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,10.57
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,6.47
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,8.71
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,10.34
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,7.58
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,11.75
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,9.67
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,8.46
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,9.1
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,5.46
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,6.7
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,30.7
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
