Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,8.11
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,5.41
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,9.72
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,7.81
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,8.06
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,9.19
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,6.64
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,6.39
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,8.29
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,7.31
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,6.37
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,11.4
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,6.91
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,5.65
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,7.71
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,7.38
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,6.92
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,6.77
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,7.37
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,6.51
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,7.44
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,4.55
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,6.91
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,7.53
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,7.59
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,4.71
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,7.63
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,4.87
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,8.89
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,8.02
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,9.82
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.83
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,6.87
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,9.35
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,6.12
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,4.59
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,8.02
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,35.7
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
