Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,6.61
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,6.46
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,7.1
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,4.83
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,7.02
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,5.27
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,6.99
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,7.03
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,5.21
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,7.08
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,7.1
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,7.75
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,6.99
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,5.16
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,7.14
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,5.05
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,7.16
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,30.7
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,5.79
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,7.13
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.74
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,7.67
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,5.15
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,8.87
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,7.86
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,5.29
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,8.99
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,7.95
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,7.97
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,7.6
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,8.15
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,6.23
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,7.57
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,27.1
332935,Trematon Drive 37,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,8.42
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,6.02
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,8.61
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,32.3
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,8.9
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,5.02
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,11.72
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,49.7
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
