Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,32.3
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,9.72
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,5.77
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,12.56
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.14
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,32.3
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,10.35
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,5.65
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,13.11
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,32.3
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,9.42
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,5.69
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,12.69
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.58
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.43
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,32.3
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,11.16
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,6.47
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,13.01
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,51.6
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,11.97
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,6.93
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,14.33
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.17
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.32
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,11.2
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,6.86
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,12.75
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.58
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,10.5
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,7.83
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,13.76
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,11.84
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,8.25
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,13.7
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,34.5
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,57.9
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,10.98
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,7.41
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,16.49
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.63
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,70.8
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,20.35
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,8.66
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,17.62
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,51.5
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,87.9
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.49
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.38
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.9
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,18.46
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,7.96
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,15.32
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,13.32
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,10.6
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,12.2
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.07
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,17.71
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,8.65
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,11.15
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,55.3
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.2
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,13.68
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,8.76
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,15.27
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.88
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,15.84
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,9.49
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,16.69
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
332935,Trematon Drive 37,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,70.9
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
