Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.54
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,15.9
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,10.39
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,13.57
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,45.7
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.25
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,29.3
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.3
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,18.09
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,10.81
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,13.84
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,50.8
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,79.1
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.43
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,19.22
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,15.83
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,15.63
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
332935,Trematon Drive 37,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.79
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.61
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.1
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,19.6
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,12.35
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,23.7
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,20.06
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,9.38
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,16.23
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,56.3
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,39.9
332935,Trematon Drive 37,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.25
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.3
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.0
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,17.31
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,18.07
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,15.05
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,76.1
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
332935,Trematon Drive 37,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,64.4
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.42
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,44.0
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,82.3
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,32.4
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,24.93
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,13.19
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,18.5
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,66.4
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,105.8
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
332935,Trematon Drive 37,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,78.3
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.18
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,34.4
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.68
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.02
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,32.3
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,22.85
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,8.46
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,17.01
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,68.8
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,72.9
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.89
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.23
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.64
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,72.8
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,32.3
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,25.48
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,8.57
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,16.53
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,75.4
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,107.6
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,71.3
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.91
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.61
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,69.3
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,32.3
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,23.97
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,11.07
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,20.2
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,62.7
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
332935,Trematon Drive 37,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,85.6
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.19
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.73
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.2
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.1
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,32.3
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,22.92
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,11.65
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,18.24
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,60.2
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.09
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.66
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.12
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.7
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,32.2
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,21.76
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,8.99
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,22.34
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,65.8
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,92.9
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,38.5
332935,Trematon Drive 37,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.87
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.65
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.99
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.49
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.8
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,22.52
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,16.06
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,22.3
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
332935,Trematon Drive 37,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.04
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.79
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.78
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.42
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.07
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,71.9
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,25.82
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,26.2
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,23.72
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,50.7
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,107.2
332935,Trematon Drive 37,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,99.6
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.12
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.07
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.11
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.73
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,65.2
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,32.1
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,24.21
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,17.22
