Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,23.85
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
332935,Trematon Drive 37,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.8
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.56
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.39
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.15
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.1
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,20.37
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,19.13
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,24.65
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
332935,Trematon Drive 37,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.57
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.24
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.03
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.59
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.79
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.0
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.7
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,21.7
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,20.15
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,28.03
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,95.6
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
332935,Trematon Drive 37,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,116.4
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.95
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.48
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.84
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.67
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,65.2
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,32.0
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,21.65
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,18.79
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,25.14
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
332935,Trematon Drive 37,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.64
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.33
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.82
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.7
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,19.93
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,9.26
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,25.47
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,62.9
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.05
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.34
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.7
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,31.9
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,17.42
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,9.39
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,21.62
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.41
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,24.95
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.89
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,57.1
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,105.1
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,30.61
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,7.3
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,25.3
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,84.8
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,129.5
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.54
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.19
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.8
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.6
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,22.86
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,11.4
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,17.34
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
332935,Trematon Drive 37,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.91
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.8
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.03
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.09
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.15
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,64.9
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.6
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,31.8
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,20.99
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,16.5
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,23.07
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,71.1
332935,Trematon Drive 37,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.52
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,77.7
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.63
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.6
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.9
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,31.7
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,16.95
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,10.79
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,28.12
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,66.5
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,118.1
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.89
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.52
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.12
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.8
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,31.7
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,16.23
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,12.19
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,28.02
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,62.6
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,74.3
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,118.6
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.29
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,29.6
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.38
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,76.8
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,16.09
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,10.56
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,29.67
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,68.7
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,124.4
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.83
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.23
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.44
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.67
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,56.7
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,82.6
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,11.55
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,15.36
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,29.9
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,71.2
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,67.8
332935,Trematon Drive 37,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,125.1
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.87
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.72
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.7
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,12.01
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,13.54
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,23.93
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,51.8
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
332935,Trematon Drive 37,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.56
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.46
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.11
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.07
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,55.9
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,80.2
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,31.6
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,11.83
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,12.57
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,27.69
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,66.0
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,116.4
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.66
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.11
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,73.2
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.97
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.21
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,47.0
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
