Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,20.08
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,13.68
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,25.32
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,86.7
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
332935,Trematon Drive 37,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,108.2
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.86
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.23
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.71
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.19
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.48
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,17.08
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,19.42
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,16.19
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,76.8
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,81.1
332935,Trematon Drive 37,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.52
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.4
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,9.72
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,12.6
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,17.71
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,51.9
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
332935,Trematon Drive 37,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,75.7
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.28
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,12.51
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,7.47
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,12.44
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,48.1
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,32.5
332935,Trematon Drive 37,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.5
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,10.49
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,6.83
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,12.32
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.49
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.25
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.76
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,31.5
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,3.24
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,4.71
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,10.68
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.53
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,5.58
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,15.73
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,49.1
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,67.1
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.73
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,-2.34
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,6.42
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,11.02
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,51.0
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.12
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,25.7
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,5.27
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,7.38
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,10.23
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.43
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,3.45
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,6.79
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,8.34
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.25
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.36
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,-5.07
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,5.93
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.52
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.31
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,-0.43
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,4.89
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,7.2
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.74
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.11
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,0.41
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,7.17
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,8.03
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.41
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.22
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,40.5
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,-4.7
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,3.13
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,9.64
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,50.5
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-11.5
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.08
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.7
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,-8.28
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,3.44
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,6.77
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,53.9
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-12.4
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.85
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
