Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,31.2
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,-10.3
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,2.96
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,7.67
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,62.2
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.23
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,-6.59
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,3.55
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,51.8
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.5
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,-3.97
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,6.12
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,10.23
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,59.4
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-9.82
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.77
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,-7.61
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,3.04
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,11.27
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,61.7
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.58
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.38
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,40.4
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,-2.31
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,11.72
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,56.8
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-9.71
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.84
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.73
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,-6.36
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,2.11
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,10.3
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,54.0
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.5
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,37.6
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,-2.47
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,9.51
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.81
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,36.6
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,-3.78
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,3.89
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,8.36
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,45.7
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.54
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,2.63
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,7.94
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,13.31
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,51.8
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
332935,Trematon Drive 37,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.69
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.31
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.83
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,0.4
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,3.18
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,10.86
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,49.6
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.98
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.18
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.24
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,0.83
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,4.71
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,11.33
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-13.19
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.52
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,47.2
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,-6.73
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,6.05
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,8.14
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,56.2
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-10.25
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,30.7
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,-5.47
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,6.87
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,7.07
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.02
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-12.34
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,55.2
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,-9.05
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,9.3
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,9.01
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,71.4
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-12.51
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,51.9
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,-8.4
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,5.23
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,10.59
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,66.4
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-14.22
