Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,54.1
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.1
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,-10.4
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,3.6
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,9.38
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-12.88
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.7
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,58.6
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,-9.03
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,0.35
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,13.2
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,71.6
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,10.2
332935,Trematon Drive 37,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-11.06
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.79
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,-5.52
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,1.42
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,12.02
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,58.2
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,52.3
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-11.16
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.57
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,50.3
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,-7.65
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,0.94
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,10.29
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,60.6
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,42.7
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,45.7
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.26
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.82
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,-2.6
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,0.13
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,10.84
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,53.1
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.19
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.1
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.3
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.86
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,7.89
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,0.38
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,6.78
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,52.7
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.76
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.39
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,10.47
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.31
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.42
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.8
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.27
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,-3.06
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,17.27
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,68.5
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,22.5
332935,Trematon Drive 37,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,72.6
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-9.61
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.25
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,-4.47
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,10.8
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,55.0
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,18.9
332935,Trematon Drive 37,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.47
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.8
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,-1.14
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,2.6
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,14.29
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,57.7
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.75
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.81
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,41.2
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,-2.29
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,2.63
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,12.04
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,56.8
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.82
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.34
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,36.8
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,0.29
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,2.7
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,12.17
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,51.3
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.16
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.65
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.78
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,4.51
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,6.27
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,13.56
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,48.4
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.61
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,44.6
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,5.33
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,9.01
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,18.88
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,60.0
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.01
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.2
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.76
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.4
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,46.3
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,3.62
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,9.99
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,23.42
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,77.2
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.61
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,57.6
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
