Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,94.0
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.03
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.11
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,43.7
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,5.38
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,6.55
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,27.72
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,91.1
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,30.9
332935,Trematon Drive 37,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.42
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,31.4
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.04
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,7.62
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,3.44
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,16.92
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,61.4
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.51
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,38.8
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.0
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,33.1
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,20.75
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,6.74
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,15.05
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,67.7
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.02
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.2
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,11.52
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,5.14
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,14.68
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.3
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,9.76
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,5.84
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,13.89
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.76
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.9
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,42.8
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,71.9
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,33.0
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,7.19
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,7.26
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,19.55
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,65.6
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,31.9
332935,Trematon Drive 37,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,90.9
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,30.1
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,7.45
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,11.22
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,11.7
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,49.4
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,60.4
332935,Trematon Drive 37,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.61
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.58
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,29.1
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.29
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,11.53
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,18.9
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,17.03
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,51.7
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
332935,Trematon Drive 37,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,72.2
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.05
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.96
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,10.53
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,12.72
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,16.37
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
332935,Trematon Drive 37,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.54
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,29.7
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,29.7
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,12.64
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,4.26
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,18.54
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,55.6
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,21.4
332935,Trematon Drive 37,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,10.91
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,6.17
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,13.28
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,34.6
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,21.5
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,8.67
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,7.33
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,13.75
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,37.1
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
332935,Trematon Drive 37,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.27
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,44.8
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,70.4
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.0
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,23.44
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,8.89
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,15.68
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,67.5
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,102.9
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
332935,Trematon Drive 37,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,13.46
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,11.01
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,11.8
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,50.7
332935,Trematon Drive 37,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,9.54
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,7.33
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,9.02
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,31.3
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,32.2
332935,Trematon Drive 37,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
