Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,29.8
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,15.41
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,9.27
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,14.81
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,21.7
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,14.5
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,7.53
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,10.94
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
332935,Trematon Drive 37,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.77
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.17
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,10.72
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,8.12
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,11.81
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,33.6
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
332935,Trematon Drive 37,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,51.8
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,11.07
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,13.86
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,15.38
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
332935,Trematon Drive 37,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,29.9
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,9.34
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,7.83
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,9.92
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,33.4
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
332935,Trematon Drive 37,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.1
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,8.66
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,5.21
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,10.38
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,34.9
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,24.5
332935,Trematon Drive 37,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,7.71
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,4.57
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,6.06
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,20.6
332935,Trematon Drive 37,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,15.9
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,30.0
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,10.22
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,6.05
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,9.39
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,7.74
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,7.05
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,9.64
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,30.5
332935,Trematon Drive 37,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,43.2
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,7.29
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,6.55
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,7.68
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,34.1
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,30.1
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,7.14
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,5.27
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,24.2
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,23.0
332935,Trematon Drive 37,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.17
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,30.2
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,7.32
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,5.59
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,10.08
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,7.21
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,6.66
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,6.56
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,7.53
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,4.79
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,8.38
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,36.7
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,30.3
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,7.46
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,4.33
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,8.67
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,23.3
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,19.3
