Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,37.7
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,7.48
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,4.39
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,9.92
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,24.4
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,19.5
332935,Trematon Drive 37,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,12.6
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,30.4
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,7.73
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,4.1
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,10.81
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,19.0
332935,Trematon Drive 37,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.7
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,7.71
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,4.14
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,10.35
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,26.2
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,18.6
332935,Trematon Drive 37,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,44.9
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,7.39
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,4.29
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,9.7
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,25.1
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,18.7
332935,Trematon Drive 37,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,30.5
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,8.02
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,8.81
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,26.3
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,39.2
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,7.31
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,4.51
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,8.42
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,38.9
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,19.8
332935,Trematon Drive 37,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,37.3
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,7.03
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,4.77
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,9.14
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,23.1
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,20.5
332935,Trematon Drive 37,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,30.6
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,7.49
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,12.57
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,27.4
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,19.4
332935,Trematon Drive 37,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,30.7
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,12.67
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,25.8
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.9
332935,Trematon Drive 37,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,8.59
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,4.82
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,10.53
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,21.2
332935,Trematon Drive 37,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,30.8
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,7.09
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,4.01
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,8.84
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,23.7
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,7.25
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,4.59
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,9.18
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,23.2
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,39.7
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,7.78
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,4.47
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,10.45
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,38.2
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,30.9
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,8.01
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,4.42
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,11.94
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,31.2
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,20.2
332935,Trematon Drive 37,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,13.3
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,8.0
