Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,4.6
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,9.36
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,26.7
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,20.4
332935,Trematon Drive 37,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,8.56
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,4.75
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,9.56
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,26.5
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,20.9
332935,Trematon Drive 37,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,31.0
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,8.52
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,4.99
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,10.01
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,42.3
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,22.1
332935,Trematon Drive 37,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.1
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,8.43
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,4.81
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,9.66
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,17.5
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,31.1
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,8.5
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,4.44
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,8.96
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,28.9
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,20.0
332935,Trematon Drive 37,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.91
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,16.3
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,31.2
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,8.25
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,4.42
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,8.92
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,29.4
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,20.1
332935,Trematon Drive 37,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,16.2
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,7.7
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,4.73
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,9.23
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,27.6
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,20.7
332935,Trematon Drive 37,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,8.25
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,4.69
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,9.99
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,20.8
332935,Trematon Drive 37,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,44.3
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.11
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,31.3
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,8.88
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,4.76
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,10.64
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,28.8
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,21.0
332935,Trematon Drive 37,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,31.4
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,8.97
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,4.72
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,11.05
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,30.6
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,21.1
332935,Trematon Drive 37,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
